Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,23.1
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,27.16
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,23.6
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,24.36
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.3
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,25.79
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,21.13
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,24.29
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.35
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.3
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,22.66
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,27.16
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
775104,Norton Barracks - Norton,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.66
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,25.06
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,22.54
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,29.87
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,26.33
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,19.08
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,24.82
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,25.64
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,20.44
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,22.37
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,26.62
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,22.39
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,27.88
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
775104,Norton Barracks - Norton,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.33
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,29.31
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,16.68
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,30.1
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
