Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,30.06
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,35.76
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.12
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,29.99
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,15.52
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,29.01
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.4
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.7
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,26.01
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,29.46
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,24.52
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,19.82
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,30.05
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
775104,Norton Barracks - Norton,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.05
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,26.4
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,19.18
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,32.42
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.8
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.94
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,119.6
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,24.88
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,24.94
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,48.14
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,86.4
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
775104,Norton Barracks - Norton,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,203.8
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.8
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,20.7
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,22.28
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,20.75
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,34.5
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.7
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,22.85
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,20.28
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,30.68
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,81.3
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,20.7
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,24.62
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,17.89
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,28.72
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
