Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,34.66
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,21.13
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,29.13
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,147.4
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.2
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,30.64
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,20.55
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,27.76
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.76
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,25.09
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,21.44
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,28.84
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,23.48
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,21.62
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,37.66
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.19
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,21.9
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,21.88
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,38.48
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,77.3
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,164.2
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.23
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,24.12
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,17.95
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,34.21
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.42
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,25.4
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,33.89
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,32.22
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
775104,Norton Barracks - Norton,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,22.31
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,17.85
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,38.93
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,18.37
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,13.89
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,34.01
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,146.4
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
