Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,20.66
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,14.81
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,38.76
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,14.99
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,35.3
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,19.24
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,12.93
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,35.82
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,18.11
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,31.92
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,17.33
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,29.55
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,21.48
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,17.1
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,15.54
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,24.69
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,17.38
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.39
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,21.54
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,18.59
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,20.72
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
