Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,17.58
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,21.15
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,17.07
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,14.59
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,21.33
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,23.09
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,20.11
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,14.14
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,11.26
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,18.36
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,17.67
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,15.73
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,18.79
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,13.53
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,9.45
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,18.82
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,13.78
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,9.05
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,19.64
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
