Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,16.12
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,9.65
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,17.88
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,9.84
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,20.48
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,16.16
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,21.89
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,15.18
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,21.27
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,16.99
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,9.98
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,21.85
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,15.77
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,10.39
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,22.64
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,9.85
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,22.27
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,19.01
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,22.05
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,21.21
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,10.22
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,19.96
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
