Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,24.35
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,10.95
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,20.53
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,22.85
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,25.73
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,25.72
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,9.87
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,27.52
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,27.55
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,26.84
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,23.1
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,12.71
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,22.71
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,19.12
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,18.53
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,20.68
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,19.77
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,19.11
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,11.37
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,21.66
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.36
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,19.43
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,11.17
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,32.53
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
