Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,19.33
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,31.23
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,19.14
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,12.83
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,28.34
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.39
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,26.37
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,16.55
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,35.66
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,23.91
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,13.18
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,32.93
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.37
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,19.9
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,28.42
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.35
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,23.98
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,26.21
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.36
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,23.82
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,15.18
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,30.96
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,22.31
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,15.36
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,31.51
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.37
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,22.79
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,16.39
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,34.47
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
