Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.35
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,27.5
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,17.05
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,36.17
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,32.35
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,29.28
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,138.1
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,26.46
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,26.05
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,33.89
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,28.2
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,146.3
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
775104,Norton Barracks - Norton,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,27.57
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,17.54
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,31.82
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.27
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,26.83
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,19.11
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,35.2
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.15
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,27.38
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,20.57
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,34.39
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,30.12
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,20.53
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,33.14
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,31.74
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,19.07
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,33.28
