Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
775104,Norton Barracks - Norton,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,32.69
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,17.24
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,33.21
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.9
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,142.8
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.8
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,36.24
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,17.69
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,38.24
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.9
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,163.4
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.92
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.75
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,41.34
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,18.61
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,43.41
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,174.8
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,184.8
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.89
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,36.65
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,23.21
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,48.11
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
775104,Norton Barracks - Norton,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,202.9
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.35
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.19
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,35.82
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,20.63
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,43.15
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,153.5
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
775104,Norton Barracks - Norton,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.8
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.42
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.66
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.46
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,43.86
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,25.4
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,38.79
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,186.4
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
775104,Norton Barracks - Norton,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,167.5
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.93
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,43.03
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,28.65
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,40.76
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
775104,Norton Barracks - Norton,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.3
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.71
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.57
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,37.88
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,28.54
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,42.82
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
775104,Norton Barracks - Norton,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.6
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.1
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.85
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
