Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,38.94
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,31.32
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,49.29
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,83.1
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.2
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
775104,Norton Barracks - Norton,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,205.6
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.2
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.32
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,39.83
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,27.29
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,46.58
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
775104,Norton Barracks - Norton,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,196.2
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.03
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.74
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,34.99
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,28.12
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,43.86
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.2
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
775104,Norton Barracks - Norton,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.4
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.88
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.05
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,45.92
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,31.6
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,41.71
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,191.4
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
775104,Norton Barracks - Norton,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,176.1
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.52
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.87
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,33.27
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,32.69
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,41.36
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,99.1
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
775104,Norton Barracks - Norton,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,175.2
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.38
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.57
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,31.72
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,25.73
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,50.42
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,107.9
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
775104,Norton Barracks - Norton,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,211.2
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.54
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.6
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.12
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,36.06
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,22.6
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,47.87
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,200.9
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.28
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.15
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.54
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,39.73
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,23.84
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,48.74
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.6
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,203.9
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.05
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.08
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,43.03
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,21.58
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,44.69
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,73.0
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.6
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,186.9
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.76
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.8
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.39
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
