Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,44.76
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,20.72
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,54.09
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,83.5
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,186.4
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,224.5
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.06
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.9
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.23
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.44
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,39.76
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,23.34
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,49.48
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.6
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,205.8
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.97
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.8
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.12
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.23
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,41.71
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,25.13
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,58.61
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.3
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
775104,Norton Barracks - Norton,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,243.4
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.19
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.17
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.46
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,37.48
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,24.47
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,56.95
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,237.4
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.25
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.9
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.93
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,41.02
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,27.86
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,52.37
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,171.5
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
775104,Norton Barracks - Norton,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,218.2
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.53
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.7
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.98
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,41.6
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,32.89
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,58.34
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,175.7
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
775104,Norton Barracks - Norton,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,244.1
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.24
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,35.28
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,26.59
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,50.7
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
775104,Norton Barracks - Norton,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.67
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,36.27
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,24.02
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,45.58
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
775104,Norton Barracks - Norton,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,191.5
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.58
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,35.98
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,22.47
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,43.4
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
775104,Norton Barracks - Norton,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
