Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,34.6
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,21.44
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,38.45
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,32.35
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,16.29
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,33.68
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.71
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,29.09
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.67
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,37.8
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,159.9
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,27.14
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,43.3
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,25.65
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,30.3
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.75
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,25.35
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,30.89
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,27.87
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,15.47
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,31.66
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,26.58
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,31.59
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,29.76
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,13.26
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,34.57
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.41
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
