Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.24
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,26.49
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,8.57
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,29.46
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,24.88
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,9.53
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,21.6
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,10.93
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,23.77
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.35
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.31
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,16.79
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,12.7
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,23.07
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,19.4
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,12.92
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,20.78
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.47
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,17.58
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,20.98
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,20.7
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,18.37
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,9.73
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,22.94
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.45
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,22.86
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,7.48
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,22.28
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,23.33
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,10.53
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,26.78
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
