Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,20.11
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,19.37
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.25
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,19.88
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.23
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,20.57
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,18.9
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.9
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.03
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,22.37
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,18.38
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,12.66
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,24.12
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.68
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,21.42
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,13.95
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,22.57
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.35
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,21.87
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,19.03
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.2
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,24.4
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,16.04
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.46
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,25.26
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,20.17
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
