Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.71
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,24.01
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.33
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.1
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,22.08
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,20.23
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.66
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.18
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,19.95
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,16.45
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.58
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,22.9
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,22.06
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,24.75
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,23.2
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,22.71
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,24.81
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,20.97
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,23.46
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,19.16
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,13.04
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,27.79
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,19.34
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,10.21
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,40.73
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,173.4
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
