Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,21.37
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,14.83
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,30.31
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,21.55
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,12.87
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,26.8
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,22.18
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,26.28
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,23.1
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,9.32
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,22.48
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,21.85
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,24.38
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,22.36
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,20.5
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,29.14
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,13.86
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,30.7
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.49
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,27.39
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,13.17
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,31.28
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,25.78
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,12.01
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,28.91
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
