Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,24.54
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,15.55
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,26.25
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,18.88
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,16.1
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,29.61
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.73
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,24.01
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,15.8
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,27.83
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,21.81
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,15.32
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,27.79
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,19.16
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,25.7
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,20.45
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,15.97
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,31.54
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,20.05
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,13.94
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,27.95
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.92
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,106.0
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,126.5
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,21.81
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,38.96
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,111.5
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,168.9
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,22.91
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,15.82
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,31.87
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
