Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,18.12
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,17.63
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,30.29
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,19.6
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,32.06
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,25.44
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,20.51
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,31.24
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,25.14
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,15.36
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,25.15
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,35.8
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,16.39
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,35.98
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.2
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.92
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.7
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,26.51
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,29.49
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,35.71
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
775104,Norton Barracks - Norton,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,30.34
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,19.27
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,28.81
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,32.04
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,22.64
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,36.83
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
775104,Norton Barracks - Norton,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,28.52
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,19.54
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,29.97
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
