Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,35.45
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,17.48
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,30.02
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.58
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,34.51
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,18.06
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,28.75
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,146.3
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,31.69
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,14.8
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,26.55
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,25.54
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,13.39
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,33.27
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,23.19
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,13.96
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,27.06
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,18.26
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,17.2
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,23.64
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,15.86
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,21.35
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,16.17
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,14.4
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,23.36
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,14.81
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,13.04
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,20.07
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
