Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,18.51
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,13.05
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,21.68
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,19.85
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,15.81
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.1
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,17.49
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,27.98
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,13.66
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,30.6
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.73
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,37.07
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,156.4
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.16
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,17.38
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,41.22
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,173.2
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.78
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,15.56
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,39.29
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,165.1
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.81
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,17.9
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,40.68
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.95
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,41.5
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,172.9
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
