Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.95
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,16.33
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,41.13
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,171.3
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.31
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,39.33
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,12.18
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,39.93
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,166.6
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.41
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,12.45
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,40.99
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.93
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,15.99
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,39.6
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,165.7
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,15.96
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,13.91
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,38.21
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.37
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,15.85
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,15.01
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,41.96
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,176.1
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,16.76
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.94
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,41.12
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,171.9
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,16.18
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,39.44
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
