Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.54
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,21.47
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,40.47
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,169.7
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,20.49
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,13.61
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,41.07
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.7
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,25.81
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,13.96
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,40.62
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.33
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,29.92
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,14.95
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,43.97
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,183.8
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.17
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,27.46
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,13.94
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,45.23
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,189.0
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.14
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,23.96
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,13.67
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,40.58
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,170.8
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.27
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,20.39
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,12.35
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,41.8
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,175.6
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,21.33
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,13.41
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,39.95
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,167.8
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.94
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,17.48
