Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,40.32
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,38.53
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.8
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,21.71
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,12.93
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,41.3
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,171.7
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.47
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,24.36
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,12.87
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,45.6
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.54
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.2
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,23.71
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,13.97
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,46.49
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.43
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,24.31
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,15.35
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,43.14
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,179.7
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,19.17
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,14.61
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,35.9
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,18.81
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,13.76
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,32.78
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,19.96
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,15.52
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,34.69
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
