Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,22.65
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,17.11
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,32.89
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,26.4
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,18.65
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,33.12
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,23.55
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,18.52
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,32.81
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,23.91
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,21.32
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,31.67
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,32.29
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,21.46
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,34.14
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,27.08
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,18.73
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,35.26
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.95
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,28.56
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,20.83
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,36.82
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,31.56
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,24.38
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,35.34
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,34.85
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,22.95
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,38.67
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
