Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,37.17
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,24.11
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,37.25
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,157.7
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.81
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.49
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.19
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.7
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,46.09
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,29.61
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,41.91
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,192.4
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
775104,Norton Barracks - Norton,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,176.7
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.61
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.24
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,36.64
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,28.96
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,42.57
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.7
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
775104,Norton Barracks - Norton,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,180.1
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.65
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.23
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.88
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,31.44
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,27.81
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,48.94
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
775104,Norton Barracks - Norton,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,205.3
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.24
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,33.14
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,27.05
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,49.6
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.8
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
775104,Norton Barracks - Norton,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,206.6
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.58
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,84.9
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,132.2
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.24
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,38.16
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,26.81
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,52.05
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
775104,Norton Barracks - Norton,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,216.6
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.24
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,43.23
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,24.74
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,47.05
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,179.7
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,38.57
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,22.61
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,36.17
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
775104,Norton Barracks - Norton,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.59
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,42.76
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,25.81
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,40.51
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
775104,Norton Barracks - Norton,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,169.3
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.84
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.75
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
