Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,38.87
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,27.41
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,42.96
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
775104,Norton Barracks - Norton,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,178.8
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.29
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,45.73
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,25.41
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,36.69
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,189.4
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.27
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.2
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,43.93
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,27.59
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,40.55
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,181.9
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
775104,Norton Barracks - Norton,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.35
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.03
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,41.02
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,25.83
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,39.01
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
775104,Norton Barracks - Norton,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,163.6
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.03
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,34.9
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,27.83
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,37.51
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
775104,Norton Barracks - Norton,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,157.7
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.34
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.57
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,36.01
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,30.1
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,39.85
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
775104,Norton Barracks - Norton,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,167.2
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.4
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.58
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.15
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,103.8
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,40.7
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,33.21
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,44.28
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,137.8
775104,Norton Barracks - Norton,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,185.0
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.14
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,144.9
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.49
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,37.43
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,28.47
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,50.98
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,106.2
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,156.0
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
775104,Norton Barracks - Norton,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,211.6
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.79
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.81
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.85
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,44.46
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,26.39
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,47.12
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,185.2
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
775104,Norton Barracks - Norton,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.7
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.48
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,127.2
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
