Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,39.63
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,22.44
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,52.57
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,217.9
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.41
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,92.1
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.1
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,25.2
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,41.56
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,56.4
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,173.8
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,235.2
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.01
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.5
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.57
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.81
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,44.86
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,25.66
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,48.9
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,185.8
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
775104,Norton Barracks - Norton,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,203.2
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.84
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.47
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,150.8
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.68
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,49.69
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,22.53
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,57.81
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,206.7
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,239.2
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.2
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.0
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,41.33
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,18.51
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,47.45
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,197.6
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.84
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,75.3
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,33.96
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,17.88
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,48.06
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,201.3
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.55
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,31.75
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,17.56
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,45.42
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,189.5
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.1
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.73
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.8
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,27.76
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,42.32
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
775104,Norton Barracks - Norton,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,177.0
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,31.24
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,26.14
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,40.18
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
775104,Norton Barracks - Norton,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,168.1
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.09
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
