Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,29.64
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,18.33
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,43.56
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.4
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.73
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.12
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,31.95
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,20.09
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,48.31
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,134.7
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.73
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.9
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.01
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,40.96
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,15.91
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,49.77
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,171.2
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,205.9
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.16
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.69
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,24.7
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,43.06
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,42.66
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,179.4
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.6
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.9
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,36.38
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,15.27
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,43.01
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,180.9
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,27.64
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,14.67
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,34.15
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,144.6
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,28.14
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,14.35
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,31.66
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.42
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,38.9
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.98
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,26.58
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,9.53
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,36.72
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,116.6
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,155.4
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
