Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,24.4
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,24.45
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,29.21
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,24.3
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,24.71
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,9.23
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,30.16
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,24.3
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,23.93
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,9.27
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,30.16
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,24.2
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,23.79
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,31.11
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,24.1
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,24.39
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,31.39
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,71.9
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.71
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.9
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,24.1
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,19.9
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,7.72
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,27.9
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,19.12
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,8.23
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,16.97
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.8
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,9.01
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,19.23
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.98
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,20.01
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,17.25
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
