Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,20.33
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,12.15
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,20.76
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,22.19
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,14.11
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,21.04
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,23.7
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,26.57
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,14.56
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,21.4
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,23.6
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,25.81
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,13.52
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,17.84
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.99
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,23.6
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,21.72
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.28
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.47
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,23.5
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,21.38
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,16.98
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.06
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.5
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,23.4
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,23.6
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,11.15
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,21.44
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.56
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,23.4
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,19.92
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.54
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.63
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,23.3
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,18.9
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,15.5
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
