Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.31
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,19.27
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,16.73
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.3
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.14
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,23.2
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,23.46
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.87
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.76
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,19.07
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,6.99
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,20.83
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.24
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,19.13
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,19.85
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.24
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,20.05
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,5.27
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,18.51
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.32
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.79
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,27.32
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,24.51
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.59
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.95
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,26.92
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,22.13
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.67
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,20.53
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,18.37
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.05
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.27
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,19.06
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,30.9
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
