Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.19
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.77
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,22.02
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,8.08
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,33.18
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.64
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.86
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,20.92
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,20.85
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.57
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.3
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.64
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.16
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,21.47
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,20.26
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,22.36
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.39
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,22.23
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,13.11
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,18.69
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,22.3
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,18.77
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.31
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,21.25
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,10.36
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.89
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,22.23
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,13.01
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,11.95
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.27
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,27.5
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,15.03
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.27
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,20.63
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,20.07
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
