Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,21.61
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,17.98
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,23.32
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,11.96
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,16.74
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,25.46
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,9.94
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,27.28
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,25.08
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.3
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,26.48
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,16.95
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,24.86
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,27.03
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,12.46
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,24.6
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,24.31
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,12.95
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,32.86
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,19.21
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,10.7
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,31.87
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.76
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,23.36
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,14.78
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,35.65
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
