Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,28.89
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,8.4
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,30.48
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.04
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,27.53
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,39.19
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,167.5
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,28.91
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,16.73
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,24.24
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,82.7
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,32.16
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,18.49
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,33.16
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.2
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,32.2
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,20.15
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,29.62
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,30.42
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,16.14
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,28.65
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,20.96
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,19.11
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,30.97
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.99
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,87.8
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.93
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,26.61
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,21.22
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,41.27
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,173.7
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.52
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,20.84
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,31.76
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,34.02
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
