Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
775104,Norton Barracks - Norton,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,25.92
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,27.21
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,23.79
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,11.39
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,30.03
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,25.92
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,11.48
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,32.61
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,26.34
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,9.78
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,25.01
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,19.79
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,27.68
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,25.28
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,23.2
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,10.75
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,18.68
