Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,12.71
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,21.56
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,20.9
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,10.98
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,21.07
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,22.84
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,21.84
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,18.63
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,23.32
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,14.65
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,13.12
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,22.97
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,11.56
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,24.24
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,14.56
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,21.58
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,15.06
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
