Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,16.48
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,21.01
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,16.66
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,10.78
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,20.71
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,16.38
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.57
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,20.8
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,16.86
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,9.7
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,21.86
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,18.18
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,10.64
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,21.82
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,15.05
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,20.16
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,15.64
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,22.23
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,16.88
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,22.99
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,17.75
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,30.81
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
