Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,19.82
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,28.16
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,19.04
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,12.55
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,27.69
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,23.33
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,31.49
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,25.23
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,12.11
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,35.9
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,10.36
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,28.7
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.29
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,27.27
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,33.01
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.31
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,27.55
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,38.02
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,161.2
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.31
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,26.76
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,29.81
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.33
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,21.48
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,11.82
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.34
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
