Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,20.88
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,11.82
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,23.2
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.36
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,19.83
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,33.93
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,144.2
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,20.71
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,30.31
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,20.11
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,30.73
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,20.77
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,27.98
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,22.94
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,13.15
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,31.63
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,31.66
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,24.21
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,35.88
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,24.69
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,32.04
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
