Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,21.2
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,34.4
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,144.6
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.92
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,20.87
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,17.5
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,34.44
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,20.85
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,16.92
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,36.47
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
775104,Norton Barracks - Norton,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,22.02
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,16.41
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,27.76
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,21.78
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,15.37
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,27.53
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,25.49
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,31.85
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.2
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.68
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,26.61
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,20.26
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,33.67
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.68
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,28.44
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,23.58
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,33.98
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.52
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,30.05
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,23.26
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,28.41
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
775104,Norton Barracks - Norton,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
