Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,31.05
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,30.2
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,34.76
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,21.4
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,31.12
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.0
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,40.07
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,21.59
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,32.21
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,170.1
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
775104,Norton Barracks - Norton,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,34.8
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,22.26
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,35.02
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,148.0
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,38.92
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,20.53
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,34.95
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,37.85
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,21.37
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,34.53
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.7
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,34.77
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,21.84
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,36.18
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,35.2
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,20.6
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,31.09
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.89
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,32.44
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,19.5
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,35.39
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,150.7
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.71
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
