Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,29.48
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,25.35
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,36.48
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
775104,Norton Barracks - Norton,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,155.3
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,26.1
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,34.22
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,22.07
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,38.13
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,143.8
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
775104,Norton Barracks - Norton,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,34.19
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,26.98
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,34.87
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
775104,Norton Barracks - Norton,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,35.19
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,23.16
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,33.72
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,37.01
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,24.09
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,34.94
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
775104,Norton Barracks - Norton,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.66
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,34.77
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,24.47
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,39.31
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
775104,Norton Barracks - Norton,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,34.94
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,24.3
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,41.15
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,173.4
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.41
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,36.68
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,23.29
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,43.14
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,181.3
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.24
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.5
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,34.73
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.25
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,47.56
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.1
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.44
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
