Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,26.0
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,33.22
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,26.12
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,47.06
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
775104,Norton Barracks - Norton,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.41
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,29.73
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,26.23
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,41.98
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
775104,Norton Barracks - Norton,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,176.3
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.78
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.4
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,32.87
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,27.17
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,47.88
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
775104,Norton Barracks - Norton,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,200.0
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.72
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,37.34
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,21.96
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,41.82
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,156.1
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,175.6
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.81
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.7
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.63
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,44.53
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,27.91
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,51.2
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,214.6
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.34
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,73.8
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,134.2
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.39
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,25.9
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,39.71
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,23.54
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,50.95
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
775104,Norton Barracks - Norton,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,212.3
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.06
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.28
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.7
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.0
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,54.24
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,20.78
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,50.48
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,224.8
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,210.6
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.83
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,40.13
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,19.07
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,45.64
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,168.1
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
775104,Norton Barracks - Norton,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.57
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.93
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,25.8
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,35.47
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,24.44
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,41.96
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.9
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.64
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.09
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.94
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
