Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,25.7
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,39.78
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,20.51
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,47.47
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,198.1
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,25.7
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,33.99
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,16.02
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,45.18
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,188.9
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.45
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,32.99
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,18.42
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,44.73
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,186.7
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.63
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.08
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,29.7
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,42.01
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.31
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,30.08
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,16.14
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,44.16
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,185.2
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.64
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,31.68
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,16.8
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,47.74
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,199.1
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.42
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,25.6
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,29.85
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,12.58
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,38.36
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.38
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,32.87
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,13.9
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,36.54
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.52
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,29.77
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,35.18
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.28
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
