Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.44
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,28.19
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,35.22
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.34
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,25.5
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,24.69
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,12.02
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,30.66
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.62
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,23.08
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,28.78
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.02
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.75
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,20.34
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,26.85
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.42
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,20.49
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.23
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.64
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.14
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,22.3
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,32.59
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.35
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.24
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,21.1
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,9.06
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,31.48
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,26.25
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.14
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,20.64
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,14.06
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,31.13
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
