Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,25.2
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,25.78
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,16.34
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,26.72
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,25.2
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,26.34
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,17.31
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,32.99
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.87
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.76
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.14
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,24.07
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,14.31
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,21.82
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.42
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.13
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,15.39
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,19.66
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.31
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,34.28
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,19.07
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,27.18
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,26.53
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,18.09
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,22.91
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.61
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,24.46
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,7.05
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,21.79
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.2
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.13
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,25.0
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,21.59
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,27.96
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.38
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,24.69
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,23.03
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
