Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.67
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,24.12
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,20.43
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.06
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.91
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,24.79
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,20.69
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.54
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,21.86
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.47
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.55
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,25.39
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,27.08
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.4
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,29.63
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,22.15
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.59
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,24.7
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,22.05
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.58
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,23.94
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,24.7
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,20.32
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,12.86
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,20.72
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.71
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,21.91
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,13.88
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,23.13
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.76
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,19.63
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,20.04
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
