Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,22.21
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,9.7
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,19.47
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.69
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,19.64
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.05
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.39
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,23.42
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,18.95
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.95
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.88
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,17.64
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.77
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,23.94
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,28.34
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.95
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,23.52
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,9.85
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,21.44
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.94
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,28.42
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,13.97
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,21.49
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.94
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.43
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,28.9
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,20.11
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,22.9
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.95
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,26.29
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,14.85
