Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,26.46
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,18.83
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,11.02
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,17.49
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,9.54
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,17.22
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,18.58
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,22.19
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.97
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,26.19
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,10.47
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,26.62
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.45
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,28.24
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,8.4
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,31.58
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,30.24
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,37.35
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,26.65
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,26.46
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,25.1
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,27.78
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,24.5
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
