Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,27.92
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,26.43
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.62
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.0
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,28.05
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,39.73
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,167.7
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.71
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.6
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,32.94
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,16.02
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,39.94
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,169.1
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.23
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,28.94
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,16.77
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,41.38
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,175.3
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.34
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,135.2
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,28.13
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,48.39
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,202.3
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.96
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,105.1
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.9
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,22.04
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,46.64
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,197.0
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.09
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,100.4
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,129.6
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,22.89
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,14.39
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,43.8
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,184.1
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.61
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,130.7
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.02
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,26.12
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,54.6
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,227.1
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.52
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,98.4
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,131.1
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,24.11
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,15.64
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,46.49
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,194.6
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.63
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,116.3
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,145.8
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,24.6
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
