Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,28.49
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,19.72
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,49.22
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,95.0
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,206.2
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.69
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.9
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,24.7
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,27.81
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,26.54
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,51.03
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
775104,Norton Barracks - Norton,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,215.3
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.23
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,105.5
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,134.1
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,24.7
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,20.81
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,20.11
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,55.32
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,108.2
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,231.0
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,20.77
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,11.85
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,34.66
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.23
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,25.37
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,29.51
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,22.96
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,31.57
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,24.2
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,12.65
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,31.03
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,24.8
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,24.61
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,11.31
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,24.38
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,24.9
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,21.48
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,22.65
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
