Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,17.42
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.22
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,29.3
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,16.65
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,31.41
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,16.93
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,13.07
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,29.67
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,17.43
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,30.68
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,19.15
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.37
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,31.62
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,25.1
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,16.99
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,12.99
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,32.01
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,25.2
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,19.13
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,14.04
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,31.35
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,25.2
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,17.48
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,29.72
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,25.2
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,17.31
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,28.78
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.65
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
