Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,19.99
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,12.18
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,30.87
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.86
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,24.69
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,12.88
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,32.39
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,25.84
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,33.32
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.71
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,30.14
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,30.02
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,33.06
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,11.56
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,31.24
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.64
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,32.5
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,33.1
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.58
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,29.02
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,13.79
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,37.42
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.48
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,30.23
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,13.98
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,36.95
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.54
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,25.3
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,25.04
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,12.95
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,32.26
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
