Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,25.14
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,12.53
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,32.6
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,21.96
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,12.09
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,32.53
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,25.4
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,18.22
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,12.11
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,35.64
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,23.6
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,21.65
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.89
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,22.42
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,23.6
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,15.87
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,24.97
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,23.6
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,21.2
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,15.2
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,24.26
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,23.6
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,21.58
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,16.2
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,24.46
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,23.7
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,25.54
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,18.38
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.29
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,23.7
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,24.68
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,17.25
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
