Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,23.57
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,18.96
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,25.95
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,21.63
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,16.64
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,25.28
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,21.98
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,18.44
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,32.39
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,22.29
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,19.88
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,36.3
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,152.6
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.05
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,25.81
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,22.01
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,38.91
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,162.4
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.72
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,27.54
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,20.66
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,42.39
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.01
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,34.17
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,22.4
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,43.29
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,180.7
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.52
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,34.94
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,22.68
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,41.62
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,33.59
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,23.28
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,43.58
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,143.8
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,183.4
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
