Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,29.17
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,23.81
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,40.79
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
775104,Norton Barracks - Norton,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.32
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,29.18
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,21.88
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,44.65
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
775104,Norton Barracks - Norton,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,187.4
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.67
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,27.86
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,24.53
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,40.36
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
775104,Norton Barracks - Norton,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.99
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,30.52
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,34.55
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.1
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,147.1
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.78
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,29.87
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,26.38
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,31.7
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
775104,Norton Barracks - Norton,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,34.53
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,24.23
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,34.2
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,33.41
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,22.74
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,39.22
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,37.61
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,22.72
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,40.87
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,159.7
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,35.83
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,23.76
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,37.08
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
