Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,37.68
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,23.97
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,38.02
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,158.3
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.37
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.8
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,39.08
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,25.18
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,45.4
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.7
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
775104,Norton Barracks - Norton,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,191.5
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.23
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.66
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.0
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.6
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,50.99
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,23.6
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,48.88
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,213.0
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
775104,Norton Barracks - Norton,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,204.6
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.1
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,33.2
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,20.88
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,39.98
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,169.7
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,28.58
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,23.89
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,40.96
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
775104,Norton Barracks - Norton,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,171.6
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,31.13
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,23.58
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,36.88
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.1
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,29.04
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,26.63
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,38.66
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
775104,Norton Barracks - Norton,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,161.9
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.58
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,35.05
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,24.82
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,44.19
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
775104,Norton Barracks - Norton,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,184.1
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.38
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,39.07
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,22.05
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,43.95
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,182.8
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
