Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.79
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,39.24
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,23.84
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,40.1
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
775104,Norton Barracks - Norton,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.55
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,36.4
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,23.97
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,46.52
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
775104,Norton Barracks - Norton,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,193.5
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,36.57
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,23.36
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,43.32
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
775104,Norton Barracks - Norton,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,181.3
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.72
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.1
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,35.33
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,22.84
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,47.03
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
775104,Norton Barracks - Norton,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,195.6
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.04
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.34
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,37.38
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,27.91
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,43.96
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
775104,Norton Barracks - Norton,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,182.7
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.29
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.58
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,37.48
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,26.61
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,48.55
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
775104,Norton Barracks - Norton,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,201.4
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.48
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,35.88
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,28.56
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,43.54
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
775104,Norton Barracks - Norton,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.0
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,38.6
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,21.62
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,43.28
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,179.9
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,44.55
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,21.43
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,45.41
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,184.8
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,188.8
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
