Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,24.0
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,43.18
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,25.31
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,44.1
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
775104,Norton Barracks - Norton,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.78
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,37.55
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,52.27
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
775104,Norton Barracks - Norton,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,219.2
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.84
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.98
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,28.99
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,21.3
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,53.4
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,91.7
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,223.5
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.73
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,31.81
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,23.88
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,54.03
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,226.1
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.74
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,39.49
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,23.34
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,48.74
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,203.6
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,35.76
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,18.06
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,45.33
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,189.5
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,34.8
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,20.23
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,41.25
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,30.48
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,20.89
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,40.65
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,171.5
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,29.11
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,20.85
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,39.69
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,64.5
