Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,123.2
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
775104,Norton Barracks - Norton,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,167.7
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,28.19
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,18.15
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,41.66
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,174.6
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.57
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,25.17
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,35.95
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
775104,Norton Barracks - Norton,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,32.92
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,37.7
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,158.7
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,23.9
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,29.33
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,13.26
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,33.5
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,35.61
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,15.59
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,32.15
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,30.76
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,27.62
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,31.57
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,13.28
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,28.25
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,28.54
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,12.17
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,24.77
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
