Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,31.26
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,14.84
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,23.77
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,33.78
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,15.33
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,23.55
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,30.69
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,17.66
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.69
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.2
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
775104,Norton Barracks - Norton,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.66
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,27.88
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,18.99
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,23.46
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,29.13
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,16.29
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,23.93
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.2
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.43
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,29.51
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,24.46
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,29.6
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.81
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,35.03
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,25.58
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,32.73
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.08
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,34.9
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,22.29
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,36.18
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,153.2
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.93
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,31.13
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,36.66
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,133.3
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,154.2
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
