Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,35.38
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,11.86
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,32.55
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.52
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,27.77
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,35.66
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.76
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.39
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,26.2
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,32.52
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,77.5
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.65
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.63
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,27.7
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,8.6
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,39.34
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,167.0
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,33.04
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,10.01
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,38.42
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,28.67
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,45.06
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,189.0
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,27.27
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,16.63
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,42.47
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,179.4
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,27.63
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,14.59
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,36.91
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,156.4
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,28.75
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,14.49
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,35.46
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
