Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,21.02
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,16.49
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,34.58
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.52
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.4
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,20.31
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,47.28
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,200.7
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.28
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,34.63
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,22.82
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,44.81
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,188.8
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.81
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,29.19
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,34.3
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,26.22
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,23.69
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,34.46
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,111.1
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.27
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,26.77
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,26.38
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,35.43
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
775104,Norton Barracks - Norton,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,27.23
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,24.73
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,30.09
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,26.16
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,22.06
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,32.22
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,80.7
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
775104,Norton Barracks - Norton,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,23.8
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,25.22
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,21.67
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,31.49
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
